Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.89
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.84
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.57
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.74
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.17
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.98
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.72
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.0
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.27
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.94
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.54
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
410011,Albertus Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.81
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.67
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
410011,Albertus Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.57
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.54
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.8
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
410011,Albertus Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.04
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.66
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.99
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.02
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.2
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
410011,Albertus Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.95
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.94
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.12
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.18
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.56
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.3
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
410011,Albertus Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.28
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.51
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
