Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.77
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.97
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.5
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
410011,Albertus Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.79
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.92
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.34
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.73
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.57
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.4
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.43
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.91
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.26
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.15
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
410011,Albertus Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.07
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.99
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.78
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
410011,Albertus Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.76
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.57
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.13
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
410011,Albertus Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.56
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.42
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.94
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.98
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
410011,Albertus Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.44
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.47
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.56
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
410011,Albertus Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.94
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.4
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
