Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
410011,Albertus Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.84
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.2
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.66
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.49
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.59
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.03
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.18
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.06
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
410011,Albertus Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.97
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.13
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.33
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.25
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.34
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.85
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.4
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.3
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
410011,Albertus Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.06
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.73
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.33
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.17
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.43
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.8
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.5
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.36
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.35
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.48
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.1
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.3
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.4
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.29
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.62
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.86
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.2
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.1
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.49
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
