Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
410011,Albertus Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.97
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.77
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.41
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
410011,Albertus Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.3
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.45
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.28
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.07
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
410011,Albertus Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.66
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.42
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.24
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.36
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.5
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
410011,Albertus Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.61
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.81
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.73
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.66
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.67
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
410011,Albertus Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.58
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.8
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.12
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.45
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.3
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410011,Albertus Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.58
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.08
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.59
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
410011,Albertus Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.03
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.2
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.5
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.68
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.2
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.8
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
