Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.68
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.05
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.24
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.9
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.39
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.67
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.78
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
410011,Albertus Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.72
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.07
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.9
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
410011,Albertus Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.5
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.97
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.71
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
410011,Albertus Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.37
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.74
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.43
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.9
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410011,Albertus Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.12
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.64
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.57
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.2
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.62
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.49
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.84
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.2
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
410011,Albertus Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
