Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.17
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.3
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.91
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.3
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
410011,Albertus Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.5
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.33
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.82
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.83
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.1
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
410011,Albertus Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.13
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.91
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.14
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.99
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.36
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
410011,Albertus Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.79
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.47
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.63
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
410011,Albertus Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.47
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.3
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
410011,Albertus Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.38
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
