Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
410011,Albertus Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.86
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.6
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
410011,Albertus Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.23
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.52
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.03
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,26.6
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
410011,Albertus Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.51
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
410011,Albertus Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
410011,Albertus Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.04
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410011,Albertus Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
