Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.32
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,26.2
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
410011,Albertus Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.38
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.12
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,26.1
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
410011,Albertus Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.07
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,26.0
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
410011,Albertus Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,16.33
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.83
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
410011,Albertus Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.31
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,25.8
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
410011,Albertus Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.76
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,25.8
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
