Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
410011,Albertus Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.01
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.13
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.7
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,26.0
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
410011,Albertus Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,26.0
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.74
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,26.1
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
410011,Albertus Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,26.2
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
