Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
410011,Albertus Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
410011,Albertus Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
410011,Albertus Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,26.6
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,26.6
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
