Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
410011,Albertus Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
410011,Albertus Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
410011,Albertus Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
