Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410011,Albertus Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
410011,Albertus Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
410011,Albertus Road,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
