Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
410011,Albertus Road,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
410011,Albertus Road,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
410011,Albertus Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
410011,Albertus Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
