Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
410011,Albertus Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
410011,Albertus Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410011,Albertus Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.07
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
410011,Albertus Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
410011,Albertus Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.42
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
410011,Albertus Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
410011,Albertus Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
