Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
410011,Albertus Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
410011,Albertus Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
410011,Albertus Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.02
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
410011,Albertus Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
410011,Albertus Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
410011,Albertus Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.8
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
410011,Albertus Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.48
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.8
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.35
