Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
410011,Albertus Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.7
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.43
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
410011,Albertus Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.48
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
410011,Albertus Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.48
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.64
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
410011,Albertus Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.86
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.97
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.26
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
410011,Albertus Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.04
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.78
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
410011,Albertus Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.61
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.06
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
410011,Albertus Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.7
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
