Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
410011,Albertus Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.33
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.46
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.22
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
410011,Albertus Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.63
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.55
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.48
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.53
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
410011,Albertus Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.94
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.42
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.4
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.8
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
410011,Albertus Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.44
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.07
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.79
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.8
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
410011,Albertus Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.85
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.75
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.5
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
410011,Albertus Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.71
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.92
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
410011,Albertus Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.96
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.64
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
