Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
410011,Albertus Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.87
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
410011,Albertus Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.21
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.4
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
410011,Albertus Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.37
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.72
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
410011,Albertus Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.41
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
410011,Albertus Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.84
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.79
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
410011,Albertus Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.07
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.06
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.77
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
410011,Albertus Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.45
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.22
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.31
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.27
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
410011,Albertus Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
