Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.45
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
410011,Albertus Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.88
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.85
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
410011,Albertus Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.38
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.14
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.6
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
410011,Albertus Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.04
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.9
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.78
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
410011,Albertus Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.8
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.86
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.87
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.31
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.99
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
410011,Albertus Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,25.61
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,77.4
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.93
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.09
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
410011,Albertus Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,27.91
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,83.8
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.33
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.45
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
410011,Albertus Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.88
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
