Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.58
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.59
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410011,Albertus Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.78
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.84
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.49
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
410011,Albertus Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.33
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.04
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.3
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
410011,Albertus Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.36
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.92
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.69
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.4
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
410011,Albertus Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.72
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.59
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.36
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.85
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.6
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
410011,Albertus Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.06
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.88
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.6
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
410011,Albertus Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.84
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.15
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.66
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.7
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
410011,Albertus Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.14
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
