Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.12
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.31
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.5
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
410011,Albertus Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.64
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.03
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.94
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.5
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
410011,Albertus Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.16
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.06
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.49
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.0
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
410011,Albertus Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.18
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.54
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.09
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.1
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
410011,Albertus Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.49
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.64
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.77
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.26
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.6
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
410011,Albertus Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.6
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.32
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.36
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.76
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
410011,Albertus Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.77
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.0
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.06
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.58
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.8
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
410011,Albertus Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.92
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.65
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
