Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.98
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.95
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.0
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.6
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.68
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
410011,Albertus Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.59
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.23
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.62
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.09
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,133.2
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
410011,Albertus Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.51
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.06
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.94
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.09
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.78
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.9
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.6
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
410011,Albertus Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.55
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.99
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.57
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.8
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
410011,Albertus Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.12
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.28
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.1
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,138.8
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
410011,Albertus Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.8
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.3
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.09
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.28
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.8
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.4
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
410011,Albertus Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.8
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.42
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.51
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.7
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
410011,Albertus Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.1
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.04
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.57
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.12
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
