Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410011,Albertus Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.57
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.45
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.34
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.14
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.6
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
410011,Albertus Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.0
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.12
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.83
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.87
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.1
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.6
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
410011,Albertus Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.54
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.75
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.57
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.8
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.3
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
410011,Albertus Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.37
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.73
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.39
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.36
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.0
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.25
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.61
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.9
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.81
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.6
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.1
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
410011,Albertus Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.99
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.88
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.98
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.9
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
410011,Albertus Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.62
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.31
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.9
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
