Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
410011,Albertus Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.82
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.69
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.13
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.33
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.6
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
410011,Albertus Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.16
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.86
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.68
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.94
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
410011,Albertus Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.63
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.72
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.49
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.4
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.6
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.0
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
410011,Albertus Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.61
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.96
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.73
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.88
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.7
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.3
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.42
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.02
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.34
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.21
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.87
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.1
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,133.3
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
410011,Albertus Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.72
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.88
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,34.89
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.06
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.24
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,146.3
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.3
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
410011,Albertus Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.6
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.27
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.11
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.39
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.01
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.72
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.3
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.3
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
