Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.73
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.23
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.0
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
410011,Albertus Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.68
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.86
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.59
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.94
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.3
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.5
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
410011,Albertus Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.83
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.46
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.8
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.8
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
410011,Albertus Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.7
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.73
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.78
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.0
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.9
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
410011,Albertus Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.51
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.63
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.7
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
410011,Albertus Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.75
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.95
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.41
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.3
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
410011,Albertus Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.96
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.64
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.07
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.3
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
410011,Albertus Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
