Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.58
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.09
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.6
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
410011,Albertus Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.89
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
410011,Albertus Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.71
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.54
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.5
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.3
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.0
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410011,Albertus Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.19
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.9
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
410011,Albertus Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.96
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
410011,Albertus Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
410011,Albertus Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.14
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
