Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.06
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.6
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
410011,Albertus Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.13
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.82
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,133.2
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
410011,Albertus Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.26
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.38
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.27
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.1
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.68
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
410011,Albertus Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.63
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.24
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.0
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
410011,Albertus Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.22
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
410011,Albertus Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.64
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.7
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.8
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.35
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
410011,Albertus Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
410011,Albertus Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
