Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
410011,Albertus Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
410011,Albertus Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.01
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
410011,Albertus Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.37
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
410011,Albertus Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
410011,Albertus Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
