Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.42
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.3
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.33
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
410011,Albertus Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.46
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.5
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.31
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
410011,Albertus Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
