Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
410011,Albertus Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
410011,Albertus Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
410011,Albertus Road,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
410011,Albertus Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
410011,Albertus Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
410011,Albertus Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
410011,Albertus Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
410011,Albertus Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
