Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
410011,Albertus Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
410011,Albertus Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.93
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
410011,Albertus Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
410011,Albertus Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.65
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
410011,Albertus Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
410011,Albertus Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.84
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.05
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
