Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
410011,Albertus Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.68
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.61
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
410011,Albertus Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.34
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
410011,Albertus Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.14
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
410011,Albertus Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.57
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.14
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.36
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
410011,Albertus Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.56
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.5
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
410011,Albertus Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.01
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
410011,Albertus Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.61
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.33
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.5
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
