Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
410011,Albertus Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.56
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
410011,Albertus Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.55
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.93
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
410011,Albertus Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
410011,Albertus Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.19
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
410011,Albertus Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.45
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
410011,Albertus Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.68
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
410011,Albertus Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.52
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
