Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
410011,Albertus Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.01
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
410011,Albertus Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.52
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.42
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.64
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.77
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
410011,Albertus Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.74
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.94
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.96
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
410011,Albertus Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.73
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
410011,Albertus Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.44
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.56
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.92
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.43
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.82
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.5
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410011,Albertus Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.07
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.79
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.55
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
410011,Albertus Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.65
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410011,Albertus Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
