Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.77
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
410011,Albertus Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.57
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.94
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.39
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.02
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.04
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
410011,Albertus Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.92
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
410011,Albertus Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
410011,Albertus Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.04
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.35
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.95
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.05
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
410011,Albertus Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.88
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
