Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.31
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.16
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.4
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
410011,Albertus Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.57
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.59
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.58
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.36
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
410011,Albertus Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.67
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.12
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.06
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.67
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.72
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
410011,Albertus Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.68
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.35
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.96
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.67
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
410011,Albertus Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.52
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.12
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.38
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
410011,Albertus Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.67
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.54
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
410011,Albertus Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.26
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.6
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.79
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.14
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
