Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.61
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.7
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.2
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.0
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.03
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.63
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
410011,Albertus Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.35
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.98
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.4
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.18
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
410011,Albertus Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.43
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.13
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
410011,Albertus Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.21
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.72
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
410011,Albertus Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.08
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.24
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.11
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.93
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.8
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.54
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.92
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.85
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.1
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.12
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.7
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.9
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
