Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.78
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.46
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.75
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.7
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.5
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.45
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.3
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.86
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.99
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.2
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
410011,Albertus Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.64
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.18
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.74
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.9
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.01
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.01
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.42
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.25
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.52
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.9
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.57
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.17
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.05
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.7
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.4
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.17
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.85
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.0
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.9
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
