Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
410011,Albertus Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.46
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.46
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.63
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.0
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.6
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
410011,Albertus Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.65
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.78
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.81
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.28
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.9
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
410011,Albertus Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.54
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.72
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.71
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.74
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.0
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.88
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.67
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.2
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
410011,Albertus Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.3
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.42
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.93
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.53
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.0
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.34
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.3
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.6
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410011,Albertus Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.07
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.67
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.51
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410011,Albertus Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.25
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.31
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.52
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.74
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.57
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
