Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
410011,Albertus Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.33
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.21
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.87
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.06
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
410011,Albertus Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.0
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.47
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.31
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
410011,Albertus Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.03
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.81
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.88
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410011,Albertus Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.43
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.9
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.04
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
410011,Albertus Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.39
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.49
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.67
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.79
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.61
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.82
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.46
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.8
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.4
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.69
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.8
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.88
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
