Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.53
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.08
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.5
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
410011,Albertus Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.5
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.89
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.66
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
410011,Albertus Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.34
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.6
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.01
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.9
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.5
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.46
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.39
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.47
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.85
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.1
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.24
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.25
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.79
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
410011,Albertus Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.89
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.24
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.47
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.5
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.82
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.4
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.94
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.53
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.33
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.25
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.1
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.46
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
410011,Albertus Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
