Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.53
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.72
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.04
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.6
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410011,Albertus Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.79
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.88
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.32
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.1
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
410011,Albertus Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.06
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.44
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.28
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.9
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.2
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.37
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
410011,Albertus Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.58
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.57
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.45
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.28
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,138.2
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
410011,Albertus Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.73
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.97
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.7
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.67
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.37
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.1
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
410011,Albertus Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
