Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.05
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
410011,Albertus Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.57
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.0
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410011,Albertus Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.61
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.62
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
410011,Albertus Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.74
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.1
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.0
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
410011,Albertus Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.78
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.66
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.2
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
410011,Albertus Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.14
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.4
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
410011,Albertus Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
410011,Albertus Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
