Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.78
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
410011,Albertus Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.09
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
410011,Albertus Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.62
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
410011,Albertus Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.22
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.01
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.26
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
410011,Albertus Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.03
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.04
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
410011,Albertus Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.34
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.46
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
410011,Albertus Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,19.69
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,68.6
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410011,Albertus Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.63
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
