Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.0
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.44
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.83
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
410011,Albertus Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,13.08
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,27.2
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
410011,Albertus Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
