Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
410011,Albertus Road,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410011,Albertus Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
410011,Albertus Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
410011,Albertus Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
410011,Albertus Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
410011,Albertus Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
410011,Albertus Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
