Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
410011,Albertus Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
410011,Albertus Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
410011,Albertus Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
