Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
410011,Albertus Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
410011,Albertus Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
410011,Albertus Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
410011,Albertus Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.55
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
410011,Albertus Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
410011,Albertus Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
