Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
410011,Albertus Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410011,Albertus Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
410011,Albertus Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
410011,Albertus Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.42
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.76
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.58
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
410011,Albertus Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.53
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
410011,Albertus Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.34
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
410011,Albertus Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.83
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
