Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
410011,Albertus Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.68
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.91
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
410011,Albertus Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.97
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.9
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
410011,Albertus Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.48
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.6
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
410011,Albertus Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.54
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.72
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
410011,Albertus Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.89
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
410011,Albertus Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.48
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.52
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
410011,Albertus Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.13
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
