Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
410011,Albertus Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.02
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.0
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
410011,Albertus Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.95
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.7
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
410011,Albertus Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.72
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
410011,Albertus Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.77
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.15
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.31
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
410011,Albertus Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.4
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.72
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
410011,Albertus Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.53
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
410011,Albertus Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.36
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.24
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.2
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
410011,Albertus Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
