Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.24
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
410011,Albertus Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.43
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.86
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
410011,Albertus Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.85
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.23
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
410011,Albertus Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410011,Albertus Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.55
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
410011,Albertus Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.91
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.4
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
410011,Albertus Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.62
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.54
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.49
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
410011,Albertus Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.55
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
