Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.74
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
410011,Albertus Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.89
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.25
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.31
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
410011,Albertus Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.69
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
410011,Albertus Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.76
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
410011,Albertus Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.05
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410011,Albertus Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.4
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.94
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.07
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
410011,Albertus Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.72
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.85
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.67
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.81
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.7
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
410011,Albertus Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.42
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
