Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.51
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.42
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.35
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
410011,Albertus Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.42
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.33
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.06
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.24
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
410011,Albertus Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.86
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.09
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.79
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.83
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.97
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.02
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.82
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.8
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.25
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.22
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.56
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
410011,Albertus Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.0
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.13
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.68
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
410011,Albertus Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.23
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.96
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.86
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.2
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
410011,Albertus Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.45
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.33
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
