Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.01
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.87
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.9
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
410011,Albertus Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.91
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.13
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.07
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.92
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.9
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
410011,Albertus Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.29
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.12
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.94
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
410011,Albertus Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.97
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.37
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.15
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
410011,Albertus Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.8
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.61
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.42
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.4
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.94
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.84
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.61
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.44
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
410011,Albertus Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.39
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.91
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
410011,Albertus Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.47
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.72
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.28
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
