Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
410011,Albertus Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.78
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.59
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.91
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.59
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.51
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.12
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
410011,Albertus Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.37
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.32
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.21
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
410011,Albertus Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.27
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.56
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.33
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.5
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.67
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.31
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.45
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410011,Albertus Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.72
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.57
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.15
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
410011,Albertus Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.43
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.3
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.38
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
