Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
410011,Albertus Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.99
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.81
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.11
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
410011,Albertus Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.15
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.82
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
410011,Albertus Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.26
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.69
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.4
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.35
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
410011,Albertus Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.66
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.08
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.72
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.79
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.59
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.71
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.51
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.8
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.45
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
