Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.5
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.65
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.39
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.22
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.64
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.61
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.97
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.02
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.94
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.4
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410011,Albertus Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.92
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.4
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.64
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.8
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.2
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
410011,Albertus Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.7
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.91
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.37
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.28
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.15
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.5
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.4
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.6
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.44
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.8
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.58
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.8
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
410011,Albertus Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.26
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.18
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.92
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.78
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.15
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.88
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.7
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.9
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
410011,Albertus Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
