Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.63
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.28
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.78
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.81
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.15
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.59
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.69
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.7
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
410011,Albertus Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.93
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.93
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.55
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.73
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,27.1
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
410011,Albertus Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.47
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.32
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.29
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.66
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.7
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
410011,Albertus Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.96
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.61
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.13
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.6
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.9
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.4
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,27.0
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
410011,Albertus Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.19
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.07
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.46
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.1
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,26.9
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
410011,Albertus Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.04
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,26.8
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
410011,Albertus Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.79
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.07
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,26.7
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
410011,Albertus Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.7
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
