Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.28
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.21
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.9
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,26.6
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
410011,Albertus Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.01
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.07
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.9
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
410011,Albertus Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.86
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.57
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,26.5
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
410011,Albertus Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.81
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.31
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.4
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
410011,Albertus Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.73
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
410011,Albertus Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.12
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,26.2
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
410011,Albertus Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,26.1
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
410011,Albertus Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.56
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
