Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.41
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,26.0
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
410011,Albertus Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,26.0
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
410011,Albertus Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.85
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.2
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,25.8
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
410011,Albertus Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.78
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.17
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,25.7
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
410011,Albertus Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.46
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,25.6
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
410011,Albertus Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.85
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,25.5
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
410011,Albertus Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.8
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.07
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,25.4
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
410011,Albertus Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.26
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
