Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.42
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,25.3
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
410011,Albertus Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.87
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.64
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,25.2
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
410011,Albertus Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.28
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,25.1
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
410011,Albertus Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.98
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,25.1
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
410011,Albertus Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.36
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,25.0
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.6
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.7
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,25.0
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410011,Albertus Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,24.9
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
410011,Albertus Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.58
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
