Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,24.9
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,24.8
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410011,Albertus Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,24.8
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
410011,Albertus Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,24.8
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
410011,Albertus Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.22
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,24.9
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
410011,Albertus Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.21
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,24.9
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
410011,Albertus Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.33
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,25.0
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
410011,Albertus Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.11
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,25.0
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
