Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,25.8
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,25.9
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410011,Albertus Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,26.0
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,26.1
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
410011,Albertus Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,26.2
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,26.3
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
410011,Albertus Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,26.4
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
